Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.65
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.98
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,7.6
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.2
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.6
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.8
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.1
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,11.48
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.47
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,11.33
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.68
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.94
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.67
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,10.79
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.85
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.78
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.93
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.41
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.93
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.1
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.41
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.3
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.28
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,8.96
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.49
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.57
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.03
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.54
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,8.11
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,8.97
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.34
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.19
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.63
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.96
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.86
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.81
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.77
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.4
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.94
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.97
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.44
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.78
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
