Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.52
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.23
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.49
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.36
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.86
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.22
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.99
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,0.39
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,8.56
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.34
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.6
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.87
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,18.35
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.36
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.48
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.88
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.91
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.38
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.25
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.93
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.1
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.93
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.86
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.58
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.12
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.9
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,5.92
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.43
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.83
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.18
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.55
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,16.67
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,-2.25
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,8.44
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.66
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.36
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.82
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.52
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,18.13
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,0.14
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.3
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.99
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.5
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.58
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
