Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,-0.09
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,10.04
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.53
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.23
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.35
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.38
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.87
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.08
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.97
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.54
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.94
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.93
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.68
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.47
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,-1.49
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.05
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.08
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.88
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.58
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,19.8
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.02
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,-1.36
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,7.57
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-1.09
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.63
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.1
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.07
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.93
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,19.8
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-4.82
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.77
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.26
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.31
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.56
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.04
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.49
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,19.7
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.72
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,-3.66
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,7.93
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.09
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.69
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.16
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,19.6
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.75
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.07
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.63
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.25
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.11
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.47
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,19.6
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.43
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,0.17
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.36
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.76
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.57
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-2.34
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
