Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,19.0
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,30.73
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.56
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.66
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.02
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.66
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.79
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,13.36
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.34
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.64
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,18.9
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,32.81
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.4
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-1.45
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,94.8
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.34
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.32
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.42
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.82
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.31
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.68
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,18.9
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.17
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,-1.44
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.31
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.45
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-1.24
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.4
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.6
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.29
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.89
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,18.9
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,-3.98
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.56
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.72
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.17
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.66
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.13
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.62
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,18.8
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.65
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.43
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,-3.0
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,9.03
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.36
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.57
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.83
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.86
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,18.8
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,26.18
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,5.08
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.2
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.88
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.97
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.48
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.29
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.19
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,18.8
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.33
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.31
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.47
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.99
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.57
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.23
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.63
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.24
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,18.8
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.58
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,-2.15
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.7
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.0
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-1.24
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
