Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,18.7
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.56
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,0.3
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.62
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.12
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.04
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.9
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.46
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,18.7
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,29.58
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.93
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,75.8
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.59
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.09
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.83
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.68
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.06
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.29
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,18.7
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.94
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,0.29
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,88.6
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.78
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,9.27
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,17.09
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.34
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.6
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.4
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,18.7
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.59
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.3
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,16.39
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.97
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.59
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.12
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,18.6
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,34.95
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.47
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.37
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.2
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.03
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.6
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.18
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.9
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,18.7
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,32.5
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.43
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,136.3
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,14.82
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,9.27
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.17
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.87
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.6
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.49
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,18.7
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.23
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-3.01
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.51
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.17
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.0
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.0
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.21
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.7
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,18.7
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.43
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.73
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.32
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.28
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.05
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
