Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,18.7
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.59
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,12.78
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,11.58
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.63
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.81
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.57
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,18.7
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,27.61
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.55
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.92
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.99
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.85
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.8
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,18.8
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,26.26
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,0.53
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,16.87
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.65
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.17
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,18.8
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,31.8
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,3.71
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,20.44
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.47
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.12
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.67
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.16
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.65
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,18.8
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.99
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.9
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.85
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.97
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.06
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.3
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,18.8
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,37.42
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.65
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.18
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.23
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.44
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,18.8
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,35.77
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.48
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.8
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,15.2
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.41
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.13
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.85
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.39
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,18.8
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.91
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.08
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.02
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.02
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.6
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.45
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.13
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
