Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,18.8
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.59
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.59
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.35
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.54
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,18.9
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.48
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.31
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.48
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.92
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,18.9
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,22.76
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,10.97
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.67
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.83
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,18.9
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,27.39
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.71
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,8.47
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.72
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.33
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.06
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,18.9
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,19.62
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.79
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,10.73
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,5.08
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.32
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.86
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.3
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,19.0
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.56
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.65
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.54
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,5.02
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.25
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.7
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,19.0
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.46
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.94
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.24
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.86
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,19.0
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.49
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.06
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.08
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.92
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
