Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,22.97
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.27
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.55
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.64
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.93
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,13.66
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.16
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.74
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,19.1
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.5
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.82
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.49
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,19.2
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.21
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.33
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,7.54
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.22
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.73
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.55
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.74
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.1
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.19
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,19.3
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.91
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,5.97
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.17
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.91
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
