Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,19.4
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L3 Active Power,kW,14.14
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-19T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.03
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,transformer,,Temperature,C,19.4
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.78
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L1 Active Power,kW,8.67
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-19T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.15
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,transformer,,Temperature,C,19.4
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.7
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.68
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-19T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.7
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.06
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.68
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,transformer,,Temperature,C,19.5
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.48
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-19T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.01
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.89
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.71
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,transformer,,Temperature,C,19.5
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.07
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L2 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-19T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.59
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.72
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.8
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.67
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,transformer,,Temperature,C,19.5
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.17
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-19T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,,L2 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,transformer,,Temperature,C,19.6
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.1
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L1 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-19T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.43
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.79
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.89
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,19.6
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.22
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.83
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.71
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
