Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,19.6
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.14
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,0.37
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.28
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.31
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.87
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.58
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.83
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,19.7
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.61
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.07
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,8.21
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.03
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.63
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.43
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.74
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,19.8
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.78
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.7
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.1
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.73
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.57
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,19.8
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.07
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,6.78
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,10.68
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.27
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.51
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,19.8
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.41
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.38
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.32
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.53
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.99
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.69
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.91
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.44
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.96
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.78
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.79
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.58
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.82
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.07
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,19.9
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.44
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.4
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.13
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.84
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.97
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.5
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
