Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.25
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.4
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.84
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.77
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,11.14
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.17
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.97
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.81
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.57
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.99
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.85
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,20.0
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,17.58
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.55
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,12.69
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.93
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.9
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.33
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,14.62
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.96
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.86
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.43
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.24
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.12
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.97
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.69
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,20.1
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.11
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,7.12
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.49
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.33
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,20.2
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,16.4
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,6.75
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.61
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,16.21
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.0
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.82
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.89
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
