Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.03
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.99
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,20.3
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,18.69
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.4
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.46
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.84
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.61
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.87
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.81
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,5.17
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.96
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.79
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.93
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.08
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.55
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,49.1
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,5.02
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.88
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.61
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,20.4
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,23.08
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,8.14
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.6
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.55
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.79
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.25
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.69
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,9.01
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.11
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.11
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.22
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.54
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,11.27
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.58
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.55
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.9
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.19
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,10.96
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.6
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.76
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
