Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.92
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.55
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.32
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.2
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,9.53
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.21
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.79
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.84
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.51
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,11.12
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,6.44
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.42
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.98
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.68
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.87
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,11.94
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.88
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.66
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,25.76
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.43
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,12.64
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.2
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.13
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.23
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.39
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,14.87
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.56
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.97
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.02
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,32.55
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,67.1
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,15.44
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.66
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.15
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,34.14
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,0.22
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,13.91
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,6.25
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.87
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.7
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.81
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.27
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
