Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,31.71
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,0.32
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.19
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,13.61
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,6.93
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.44
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.95
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.38
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,33.29
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,0.53
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.77
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.45
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.19
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.19
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.14
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.23
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.21
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,6.61
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.74
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.18
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.13
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.16
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,66.5
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,17.94
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,7.58
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,7.84
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.17
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.28
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,64.2
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,9.1
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,66.2
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,14.42
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,11.67
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.83
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.79
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,30.07
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,8.21
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,15.25
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,8.32
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.42
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,10.47
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.82
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.46
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,38.96
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.9
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,16.39
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,11.22
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.63
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.71
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.8
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,38.65
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,65.9
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.2
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.99
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,9.13
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,9.36
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,9.32
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.0
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.65
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.22
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
