Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,39.42
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,71.1
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.34
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,6.48
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.9
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.2
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.76
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.52
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,22.76
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,6.45
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,8.24
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.41
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.71
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.17
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.65
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,44.45
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,7.51
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.6
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,,L3 Active Power,kW,18.61
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.3
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,,N Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.72
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.22
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.01
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,37.35
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,7.33
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,69.3
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.4
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,,L3 Active Power,kW,15.03
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.59
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,,L1 Active Power,kW,9.48
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.21
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.66
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.28
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.23
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.37
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,,L3 Active Power,kW,12.18
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,,L2 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,,L1 Active Power,kW,9.28
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.9
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.31
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.34
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,,L3 Active Power,kW,12.6
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,,L2 Active Power,kW,7.84
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,,L1 Active Power,kW,10.78
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.32
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.97
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,32.66
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,0.26
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,8.21
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,58.1
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.98
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.01
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.81
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.72
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.72
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,68.8
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.63
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,36.07
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,8.92
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,65.1
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,15.27
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,7.35
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.68
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.5
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.42
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.21
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
