Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,38.54
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.7
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,14.62
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,9.16
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.89
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.83
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.0
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.66
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.07
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,21.9
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,41.57
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.33
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,14.1
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,9.81
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.22
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.5
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,41.33
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.75
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,14.82
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,6.39
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.99
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.24
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.36
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,9.65
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.86
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,6.78
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.52
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.1
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.81
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.27
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.77
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.93
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.9
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.9
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.96
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.55
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,21.8
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,41.63
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,10.13
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.48
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,7.78
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.04
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.39
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.94
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.1
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,21.7
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.26
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.67
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.3
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,17.99
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.87
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.73
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,6.2
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.9
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.47
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.66
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.2
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.36
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.94
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.62
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,75.0
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.7
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.76
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,6.58
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.8
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,15.74
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,65.5
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.77
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.53
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.07
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.24
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,8.87
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.83
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,42.51
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,10.94
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.02
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.0
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.28
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,6.55
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.4
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,16.1
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,69.2
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.8
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,15.91
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.67
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.1
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.9
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,10.49
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.31
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.7
