Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,21.6
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,49.01
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,10.83
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.34
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,205.6
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,13.97
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,9.56
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,7.45
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.74
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,14.75
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.03
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.22
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,62.1
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,12.54
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,46.98
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,89.2
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.0
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,13.64
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.59
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.76
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.51
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.67
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.24
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,14.18
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,59.3
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,48.1
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.05
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.47
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,8.55
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,9.66
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,6.28
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.53
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.38
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.84
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,13.69
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,21.5
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,51.37
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,10.99
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,99.4
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,15.44
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.15
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.86
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.65
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.96
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.57
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.9
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,12.22
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.3
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,47.89
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,8.97
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.5
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.1
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.06
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.63
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.41
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.13
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.57
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.27
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.4
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.64
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,45.19
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.74
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.94
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,9.36
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,8.04
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.38
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.91
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.24
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.3
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,7.28
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.08
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,8.03
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.54
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.28
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.0
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.38
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.19
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.48
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,36.12
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.2
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,12.7
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.46
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,10.19
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.25
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.29
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.83
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,65.2
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.82
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.5
