Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,33.31
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.16
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,10.25
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.09
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,8.34
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.86
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.75
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,21.4
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.41
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.7
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,11.2
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.09
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.7
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.86
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.35
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,11.21
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,7.64
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.86
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.97
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.78
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.89
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.62
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.76
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.9
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,13.05
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.27
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.49
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.64
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.38
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,32.75
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,12.38
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.24
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.96
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.38
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.21
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.9
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.53
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,29.23
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.7
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,14.33
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,10.37
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.6
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.56
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.7
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,12.21
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.61
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,34.07
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.38
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.46
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.37
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.25
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.88
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.2
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,0.13
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,8.52
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.28
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.94
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.86
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.8
