Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.28
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,6.44
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.64
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.16
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.11
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.88
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.29
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.22
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.98
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,7.51
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.17
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.91
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.41
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,21.3
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.27
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.13
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.05
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.53
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.91
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.81
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.57
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.5
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.0
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.74
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.15
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,21.2
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,25.33
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.01
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,9.94
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.17
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.87
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,24.92
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.9
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,4.97
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.07
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.05
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.06
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.88
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,27.09
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.35
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.37
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.62
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.04
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.09
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,10.88
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,30.58
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.72
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.6
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.6
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.17
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.29
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.48
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.14
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
