Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.46
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.91
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,6.56
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.82
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.14
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.5
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,24.64
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,55.9
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,9.9
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,8.88
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.32
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.74
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.54
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,21.1
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.26
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,59.4
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.15
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.45
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.83
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,26.41
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.55
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.5
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,10.31
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.23
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.54
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.53
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.57
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.25
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.5
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,12.66
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,12.33
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.83
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.73
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.0
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.51
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.17
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.8
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,54.2
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.54
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,6.04
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.51
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.73
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.81
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.2
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.53
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,28.06
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,10.61
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.98
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.11
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,21.0
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,26.97
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,6.6
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,12.43
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.25
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.01
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.19
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.24
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
