Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.59
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,12.14
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,8.21
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.79
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.77
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.74
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.01
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.36
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,30.01
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.81
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,12.56
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.56
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.13
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.54
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.51
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.63
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,30.96
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,61.4
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,12.69
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,5.95
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.77
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.01
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,29.65
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.79
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,7.28
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,9.74
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.11
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.38
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,27.74
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.98
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,14.66
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,6.23
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.39
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.69
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.58
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,34.14
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.1
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,16.12
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.74
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,8.87
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.61
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.82
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.44
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.2
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,37.86
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,14.73
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,11.99
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.13
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.96
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.16
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.24
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.7
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.1
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,35.81
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.3
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,13.51
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.32
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.58
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.03
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.94
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
