Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,37.52
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,69.6
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,18.34
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.38
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.31
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.66
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.15
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.05
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,-0.42
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,17.5
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.66
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.99
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.85
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.97
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.12
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.29
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,92.4
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,12.06
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.27
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.53
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.33
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,30.01
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.62
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.73
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.16
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.02
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,75.0
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,33.8
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.22
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,10.22
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.5
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.03
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.49
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.66
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.3
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,32.61
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.9
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.65
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.7
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.54
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.25
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.51
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.43
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,32.86
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,0.43
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.65
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.25
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.6
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.45
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.64
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,33.66
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.72
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.38
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,9.52
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.79
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.9
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.6
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.57
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
