Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.41
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.91
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.78
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,7.82
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.32
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.12
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.69
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.87
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,61.3
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.98
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.2
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.1
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.4
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.3
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.02
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.35
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.64
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.12
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.83
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.47
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.08
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,6.36
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.26
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.03
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,8.03
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,28.9
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.79
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,58.7
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.73
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.88
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.05
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,33.05
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.69
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,65.0
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,10.21
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.93
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.47
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.64
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.69
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.74
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,0.39
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,11.16
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,6.01
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.89
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.5
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.86
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.83
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.31
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.13
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.57
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.37
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.84
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
