Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,27.07
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,0.11
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.91
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.83
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.7
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.51
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.06
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,22.3
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.22
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.63
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.35
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.08
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.27
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,24.37
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.62
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,10.12
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.13
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.13
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,30.24
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.06
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.85
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.43
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.07
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.74
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.15
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.38
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.5
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.97
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.98
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.16
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.61
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.55
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.45
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.23
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.08
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,20.5
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.71
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.25
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.68
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
