Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,19.23
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.5
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.81
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.99
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.35
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.35
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,27.53
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.31
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.97
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.47
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.28
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,8.08
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.86
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.26
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.98
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,12.67
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.02
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.32
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.85
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.47
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.87
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.67
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,6.28
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,8.77
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.12
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.61
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.38
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.52
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.07
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,17.5
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.15
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,5.23
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.26
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.91
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
