Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.91
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.4
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.56
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.35
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.02
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.7
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.93
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,16.43
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.94
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.06
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.19
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.53
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,20.6
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.81
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.55
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.41
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.55
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.76
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.49
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.61
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.69
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.7
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.78
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.11
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.83
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.38
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.84
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.72
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.55
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.02
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.31
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
