Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,-4.0
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,6.01
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.21
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.57
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.17
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.9
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.92
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,5.97
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.42
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.85
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,0.33
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.32
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.49
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.09
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,5.16
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.32
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.3
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.89
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.1
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.19
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.18
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.84
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,-4.04
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.37
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.63
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,20.7
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.11
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.52
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.02
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.71
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,7.74
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.33
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.69
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,16.45
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.97
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,4.68
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.12
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.67
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
