Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.45
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-4.98
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.44
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.45
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.8
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.62
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,-5.53
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.88
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.57
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.09
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.77
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.14
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,-4.92
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.85
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.84
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.49
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.83
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,15.4
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.23
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.18
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.06
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.46
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.57
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.79
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.58
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.31
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,6.62
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.19
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.42
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.17
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,-5.02
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.41
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.9
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,11.91
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.38
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.48
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.81
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.06
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.1
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.06
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,11.59
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.35
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.56
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.79
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,-3.39
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,6.65
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,13.04
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.35
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.84
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
