Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.84
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.35
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,14.57
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,13.81
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.7
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.13
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.82
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,20.8
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.22
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-3.73
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.47
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,8.98
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.08
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.43
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.54
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.74
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.28
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.48
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.51
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.5
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.61
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.9
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,18.2
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.65
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.24
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.62
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,56.1
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.1
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.08
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.47
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.31
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.13
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.59
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.01
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,47.7
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.35
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,8.09
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.84
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.26
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.32
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.49
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.58
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.39
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,5.57
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.15
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.76
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.12
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,9.48
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.67
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.5
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
