Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.32
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-2.21
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,8.46
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.37
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.81
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,21.33
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,9.63
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.25
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.29
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,21.73
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.81
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,47.7
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.96
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.66
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.61
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,24.4
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,-4.14
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.01
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.49
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.56
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.05
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.04
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,20.9
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,22.22
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,-5.12
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,4.52
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.89
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.53
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.96
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.8
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L2 Active Power,kW,0.09
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L1 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-21T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.2
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.69
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.55
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L2 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-21T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.15
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.32
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.62
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.99
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L3 Active Power,kW,19.27
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-21T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,,L3 Active Power,kW,8.49
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.61
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.11
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
