Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.2
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,N Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-21T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,,L3 Active Power,kW,9.79
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,,L2 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.84
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.76
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.76
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-21T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,,L3 Active Power,kW,10.98
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.75
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.0
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.44
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.53
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L1 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-21T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,,L3 Active Power,kW,13.38
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.84
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.56
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L3 Active Power,kW,31.92
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,N Current (RMS),A,61.7
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-21T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,,L3 Active Power,kW,12.15
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,,L2 Active Power,kW,6.88
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,,L1 Active Power,kW,8.2
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.94
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.01
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.46
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.2
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.6
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.9
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.77
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L2 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L1 Active Power,kW,6.79
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-21T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,,L3 Active Power,kW,11.09
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,,L2 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,,L1 Active Power,kW,9.22
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.1
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.03
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.48
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.34
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.93
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,8.84
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,,L3 Active Power,kW,10.59
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,,L2 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,,L1 Active Power,kW,10.89
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.82
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.61
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.05
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.0
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,9.28
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.9
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.81
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,,L3 Active Power,kW,11.43
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,,L2 Active Power,kW,7.67
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,,L1 Active Power,kW,11.72
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.54
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.25
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,10.99
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,,L3 Active Power,kW,16.78
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,,L2 Active Power,kW,9.5
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,,L1 Active Power,kW,9.79
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,,N Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.04
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.76
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.06
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.3
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.99
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
