Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.21
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.1
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.28
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.49
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,,L1 Active Power,kW,10.23
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.3
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,10.66
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.44
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.62
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.6
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,50.3
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.72
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,,L2 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,,L1 Active Power,kW,8.13
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.3
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,10.31
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.26
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.31
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,65.8
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.93
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,50.46
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,6.34
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.3
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,,L3 Active Power,kW,16.55
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,,L1 Active Power,kW,10.08
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,11.58
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.74
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.4
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.0
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.5
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.4
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,45.52
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,85.7
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.7
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,16.09
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.48
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,11.43
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,12.77
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,53.4
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.07
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.79
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.36
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.0
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.57
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.67
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,7.98
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.49
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.6
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,13.32
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.06
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.5
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,41.09
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,0.32
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,9.69
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.89
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,10.95
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,14.05
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.78
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.27
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,38.3
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,80.0
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.25
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,44.54
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.44
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.5
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,18.63
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.33
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.67
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.25
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.91
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.72
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,58.9
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.14
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,43.29
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.91
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,7.39
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,10.14
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,14.63
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.77
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.28
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,61.8
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.56
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
