Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.99
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,45.47
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.4
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,191.2
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,17.83
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,6.58
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.96
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.47
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.21
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.21
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.69
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.9
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.73
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.7
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.6
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.91
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,11.13
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,9.01
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.52
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.26
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.55
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.91
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.65
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.9
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,,L3 Active Power,kW,15.93
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.24
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.64
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,10.06
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,12.29
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.78
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.48
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.6
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.2
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,transformer,,Temperature,C,23.7
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.17
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.91
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,75.9
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.63
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.04
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.2
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,8.22
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.78
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.08
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.11
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.67
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,43.3
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,8.25
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,77.3
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.7
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,,L3 Active Power,kW,17.34
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.31
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,,L1 Active Power,kW,10.87
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,,N Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.51
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.73
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.54
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.08
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.01
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,40.19
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.4
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.14
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.59
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.09
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.4
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.05
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.84
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.84
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.48
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.24
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.58
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,65.8
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,,L3 Active Power,kW,16.44
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.58
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,,L1 Active Power,kW,12.81
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.0
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.38
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.75
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.04
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.08
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,66.3
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,38.89
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.12
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.06
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.21
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.32
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,,N Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.63
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.66
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.71
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,72.9
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.12
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
