Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.44
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,0.5
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,6.78
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.68
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,9.05
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,11.9
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,7.45
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,5.91
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.87
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.59
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-15.11
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.5
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,59.9
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.45
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,45.47
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,189.3
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.37
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,7.7
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.2
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.43
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.16
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.89
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.21
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,57.1
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.05
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,transformer,,Temperature,C,23.4
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,44.92
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,6.45
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,75.5
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.2
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.55
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,9.61
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,10.02
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,77.5
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.0
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.33
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,53.5
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,7.89
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,transformer,,Temperature,C,23.4
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,44.95
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,4.45
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,22.59
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.42
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.53
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.04
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.34
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.61
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.73
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.6
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,transformer,,Temperature,C,23.4
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,50.04
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,3.74
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,104.7
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.56
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,8.36
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.59
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.73
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.47
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.29
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.23
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,transformer,,Temperature,C,23.3
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.74
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.48
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,5.89
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,83.9
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.03
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,6.78
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,8.35
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.87
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.33
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.11
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.47
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.74
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,transformer,,Temperature,C,23.3
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,39.62
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.32
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,74.5
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,15.05
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,5.13
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,9.91
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.53
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.38
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.19
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,transformer,,Temperature,C,23.3
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,36.29
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.32
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,-1.34
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.5
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.32
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.4
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.92
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.05
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.09
