Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,transformer,,Temperature,C,23.3
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,35.26
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.22
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.4
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,,L3 Active Power,kW,14.83
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,,L2 Active Power,kW,5.95
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,,L1 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.84
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.62
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.19
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,transformer,,Temperature,C,23.3
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,32.23
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,-3.77
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,-0.2
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,56.9
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.9
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.01
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,,L2 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.88
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.9
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.16
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.57
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.66
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,68.2
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,transformer,,Temperature,C,23.2
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,29.67
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.06
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.87
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,,L1 Active Power,kW,10.67
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.37
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.94
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.64
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,transformer,,Temperature,C,23.1
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,27.77
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,-1.99
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.87
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,,L3 Active Power,kW,11.19
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,,L2 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,,L1 Active Power,kW,13.58
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.86
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.33
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.55
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.3
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,transformer,,Temperature,C,23.1
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,26.76
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,-2.12
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,9.59
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.96
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,,L2 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,,L1 Active Power,kW,16.5
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.78
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.38
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.37
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,59.7
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,transformer,,Temperature,C,23.1
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,31.31
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,,L3 Active Power,kW,15.83
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,,L2 Active Power,kW,6.34
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,,L1 Active Power,kW,18.76
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,,N Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.85
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.5
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-16.08
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.7
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,66.5
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,transformer,,Temperature,C,23.1
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.24
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.97
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,,L2 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,,L1 Active Power,kW,16.68
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,,N Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.59
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.64
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-14.57
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,61.0
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,transformer,,Temperature,C,23.0
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,33.77
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.44
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.64
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,,L3 Active Power,kW,13.99
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,,L2 Active Power,kW,6.04
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,,L1 Active Power,kW,17.27
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.9
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.75
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.9
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-13.63
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.8
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,57.2
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.08
