Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,transformer,,Temperature,C,23.0
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,33.01
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.28
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.93
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,,L3 Active Power,kW,12.76
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,,L2 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,,L1 Active Power,kW,15.23
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.99
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.88
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.02
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.3
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,transformer,,Temperature,C,23.0
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.63
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.88
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.12
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,,L2 Active Power,kW,7.32
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,,L1 Active Power,kW,14.27
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.0
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.71
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.48
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.07
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.46
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,transformer,,Temperature,C,23.0
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,31.43
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.3
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,,L3 Active Power,kW,12.28
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,,L2 Active Power,kW,5.63
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.04
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.1
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.06
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.12
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.37
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.6
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,transformer,,Temperature,C,22.9
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.69
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,9.28
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.97
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,,L1 Active Power,kW,11.5
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.8
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.57
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.86
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.86
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.4
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,transformer,,Temperature,C,22.9
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,25.18
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.1
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.73
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.57
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.1
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.51
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.38
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,transformer,,Temperature,C,22.9
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,28.16
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.24
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,13.53
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.17
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.57
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.47
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.55
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.49
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,60.2
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,transformer,,Temperature,C,22.8
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.53
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-3.98
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,11.25
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,13.66
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.69
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.0
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.95
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.78
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.53
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,transformer,,Temperature,C,22.8
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,32.82
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.06
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,12.48
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,14.24
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.46
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.64
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.15
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
