Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,transformer,,Temperature,C,22.8
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,31.22
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.83
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.54
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,6.86
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,13.07
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.29
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.72
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.44
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,transformer,,Temperature,C,22.7
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,34.31
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.28
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.04
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.15
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.91
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.24
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.62
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,6.35
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,18.25
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.18
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.21
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.26
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.44
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,38.86
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.84
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,8.51
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.2
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.52
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.19
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,transformer,,Temperature,C,22.6
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.09
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.5
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,17.46
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,10.57
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.66
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.72
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.09
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,20.23
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.53
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.0
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.26
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.43
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.3
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.99
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.3
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.05
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,10.37
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.34
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.43
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.94
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.3
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,transformer,,Temperature,C,22.5
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.76
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.08
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.32
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,126.4
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.53
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.44
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.6
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,6.25
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.34
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.45
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.63
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.0
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
