Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,29.29
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,2.64
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.4
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,10.18
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,11.56
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.5
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,8.39
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.53
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.25
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.92
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.51
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.1
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,,L2 Active Power,kW,7.67
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,,L1 Active Power,kW,10.15
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.79
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.92
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.97
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,70.2
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,23.06
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.72
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,,L3 Active Power,kW,10.18
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,,L2 Active Power,kW,8.96
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,,L1 Active Power,kW,8.55
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,9.13
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.0
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.63
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.71
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.66
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,67.8
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,transformer,,Temperature,C,22.4
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,25.49
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.08
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.49
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,71.8
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,,L3 Active Power,kW,11.79
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,,L2 Active Power,kW,6.69
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,,L1 Active Power,kW,10.4
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.66
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.73
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.23
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,27.04
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,,L3 Active Power,kW,9.92
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,,L2 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,,L1 Active Power,kW,9.64
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.11
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.64
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.59
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.61
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.3
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.22
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,,L1 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.55
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.61
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,22.1
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.14
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,,L2 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.58
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.7
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.52
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.84
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,23.24
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,,L3 Active Power,kW,11.32
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,,L2 Active Power,kW,4.4
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.4
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.09
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.19
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.65
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
