Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,25.36
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.89
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.24
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,5.11
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.6
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.66
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.38
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.25
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.85
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,29.46
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.2
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.9
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,127.9
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.99
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.33
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.51
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.63
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.62
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.97
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.38
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.29
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.68
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.48
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.92
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.29
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.41
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.2
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.35
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,4.45
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,57.7
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.19
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.98
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.54
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.57
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.17
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.14
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,28.66
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,13.68
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.55
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.38
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.22
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,28.6
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.27
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.8
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,11.61
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.36
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.45
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.44
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,26.98
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.8
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.28
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,7.45
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,6.6
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.46
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.62
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.39
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,28.33
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,,L3 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.73
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.12
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.53
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.24
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.22
