Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,25.14
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.75
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.6
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,,L3 Active Power,kW,14.59
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.38
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.33
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.47
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.62
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.23
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.7
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.48
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.49
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.48
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.46
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.95
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.32
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.16
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.19
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.34
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.07
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.2
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,7.72
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.51
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.95
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.24
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,28.84
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.05
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,,L2 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.41
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.31
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.35
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.92
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,46.5
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.54
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,,L1 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.07
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.88
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,28.93
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,12.47
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.24
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.01
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.89
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,27.23
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,10.86
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,4.51
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.87
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.7
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.15
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.14
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.32
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.94
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.91
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.06
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
