Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,66.6
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.6
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.93
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.54
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.12
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.69
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.16
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,10.13
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.32
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.96
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.21
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,15.22
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.65
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.46
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.45
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.57
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,59.9
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,10.66
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.6
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.04
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,transformer,,Temperature,C,22.0
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.83
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.3
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,7.31
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.36
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.31
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.69
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.72
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.34
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.94
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.55
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.26
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.88
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.86
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,7.12
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.93
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.26
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.21
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.01
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.09
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.66
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.31
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
