Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.58
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.18
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,5.3
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.52
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,6.87
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.79
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.34
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.45
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.54
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.45
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,0.19
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,8.12
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.9
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,5.62
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.95
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.23
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.51
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,0.22
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.02
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.9
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.83
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.38
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,15.97
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,30.7
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,,L3 Active Power,kW,6.14
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.05
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.23
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.74
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.35
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.39
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,9.81
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.7
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.38
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.45
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,,L3 Active Power,kW,7.4
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,9.12
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.36
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.4
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.98
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,0.51
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.45
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.84
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.59
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,0.39
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,,L3 Active Power,kW,8.4
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,11.95
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.95
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.61
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
