Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.71
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.14
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.17
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,,L2 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,10.64
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.79
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.39
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.09
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.11
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.68
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,,L3 Active Power,kW,6.38
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,13.12
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.8
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.74
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.53
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.22
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.06
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.48
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,13.19
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.52
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,0.33
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.12
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,,L2 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,,N Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,12.3
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.53
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.66
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.73
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,0.4
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.21
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,,L2 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,14.48
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,59.4
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.4
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.5
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,0.46
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.62
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.51
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,,L2 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.61
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,12.81
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.43
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.86
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.6
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.92
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,,L3 Active Power,kW,8.94
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.68
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,14.02
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.02
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.48
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.25
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.66
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.22
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,,L3 Active Power,kW,10.66
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.36
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,14.08
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.88
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.81
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
