Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,transformer,,Temperature,C,22.1
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.8
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,0.52
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.17
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,,L3 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,,N Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,10.23
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,50.4
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.0
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.64
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.17
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,21.05
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,0.47
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,,L3 Active Power,kW,10.36
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.94
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.81
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,21.57
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,,L3 Active Power,kW,9.41
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.7
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.85
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.97
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.1
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.91
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.86
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.45
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,transformer,,Temperature,C,22.2
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,20.32
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,0.27
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,,L3 Active Power,kW,10.32
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,,L1 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.3
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.97
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.92
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,0.05
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,50.1
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.59
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,,L1 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.57
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,0.05
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.67
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,,N Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.51
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.17
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,21.93
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,,L3 Active Power,kW,9.62
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,,L2 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.96
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.47
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.76
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
