Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,transformer,,Temperature,C,22.3
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.03
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,,L3 Active Power,kW,9.19
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.05
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.78
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.44
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.67
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,transformer,,Temperature,C,24.7
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.88
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.45
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,,L3 Active Power,kW,7.74
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,,L2 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.21
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.62
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.01
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.62
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,transformer,,Temperature,C,24.7
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.06
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,,L3 Active Power,kW,7.7
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.51
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.44
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.83
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,transformer,,Temperature,C,24.7
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.1
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.97
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.85
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.92
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.28
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,0.33
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,,L3 Active Power,kW,11.21
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.6
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.65
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.16
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,,L3 Active Power,kW,8.23
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,,L1 Active Power,kW,4.49
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.6
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.31
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.0
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.46
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.15
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.84
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,,L3 Active Power,kW,8.98
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,,L2 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,,L1 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.82
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.61
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.47
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.84
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,5.84
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,,L3 Active Power,kW,9.0
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,,L2 Active Power,kW,5.8
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,,L1 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.49
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.77
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.09
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.12
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.9
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
