Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.97
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.58
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,,L2 Active Power,kW,4.79
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,,L1 Active Power,kW,7.2
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.39
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.97
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.4
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.54
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,20.31
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.95
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.26
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.58
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.47
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.94
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.87
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.32
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,,L3 Active Power,kW,12.22
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,,L2 Active Power,kW,4.7
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.17
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.73
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.66
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.2
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,,L3 Active Power,kW,14.36
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.24
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.24
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.63
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.84
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,29.71
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,65.4
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.2
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,,L3 Active Power,kW,12.57
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.28
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.8
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,,N Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,4.26
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.58
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.54
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-17.11
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.87
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,73.0
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.66
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,83.7
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,,L3 Active Power,kW,16.6
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,,L2 Active Power,kW,13.14
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,,L1 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.7
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.11
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.8
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-15.45
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.18
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,65.4
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,33.87
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,-0.51
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,68.7
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,,L3 Active Power,kW,15.75
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,,L1 Active Power,kW,7.62
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,,N Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,10.68
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.24
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.6
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,34.18
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,,L3 Active Power,kW,18.8
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.9
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.57
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.49
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.09
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.9
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.76
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.9
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
