Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,39.93
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,78.1
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,,L3 Active Power,kW,18.01
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,,L2 Active Power,kW,5.43
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,,L1 Active Power,kW,5.99
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.0
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,4.37
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.53
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.66
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.42
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.49
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.15
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,42.43
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,90.5
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,,L3 Active Power,kW,16.77
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,,L1 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,,N Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,11.89
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,51.3
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,11.43
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.86
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.87
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.2
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,63.9
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.32
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,43.33
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.49
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,95.4
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.8
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.46
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,,L2 Active Power,kW,6.88
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,,L1 Active Power,kW,6.22
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,,N Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.2
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.74
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.87
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.95
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.58
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.9
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.4
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,36.3
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.83
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,5.31
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,73.1
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,,L3 Active Power,kW,15.11
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.0
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.09
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.2
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,transformer,,Temperature,C,24.8
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.21
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.4
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.0
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,,L3 Active Power,kW,14.54
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,,L2 Active Power,kW,8.01
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,,L1 Active Power,kW,6.88
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.54
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.18
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.47
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.41
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.6
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,transformer,,Temperature,C,24.7
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.54
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,31.79
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.0
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.7
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,,L3 Active Power,kW,16.58
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,,L1 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.76
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.26
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.01
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.12
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.2
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.23
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,transformer,,Temperature,C,24.7
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,33.73
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,,L3 Active Power,kW,16.13
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,,L2 Active Power,kW,7.85
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,,N Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.2
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.56
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.86
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.13
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.75
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.84
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,transformer,,Temperature,C,24.7
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,34.06
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,72.0
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,,L3 Active Power,kW,14.21
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,,L2 Active Power,kW,8.19
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,,L1 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.1
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.45
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.68
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.4
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.62
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,27.7
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,61.1
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
