Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,transformer,,Temperature,C,24.6
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,4.68
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,5.02
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,71.0
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,14.88
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,5.97
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,6.0
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.85
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.68
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.2
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,transformer,,Temperature,C,24.6
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.45
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.8
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,6.13
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.14
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,13.71
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,8.52
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.95
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.93
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.86
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.05
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,49.5
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,transformer,,Temperature,C,24.6
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,31.36
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,11.03
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,9.08
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,8.93
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.74
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.22
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.1
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,55.2
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,transformer,,Temperature,C,24.6
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.29
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,5.69
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,13.22
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,9.66
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,12.33
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.37
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.54
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.6
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,40.1
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,transformer,,Temperature,C,24.5
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,8.54
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.8
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,13.57
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,13.57
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.58
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,13.05
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.95
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.12
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,55.5
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,transformer,,Temperature,C,24.5
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.36
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,15.86
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,8.17
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.47
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.33
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.29
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,13.93
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.93
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.4
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,59.1
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.0
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.39
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,transformer,,Temperature,C,24.5
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,38.52
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,12.64
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,16.61
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,9.46
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.47
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.1
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.7
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,15.5
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.54
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.98
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,64.9
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.29
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,40.12
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.3
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.9
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.9
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,8.94
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,9.58
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.02
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,16.07
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.18
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.56
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,67.2
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.3
