Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.27
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,45.02
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,81.5
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,188.2
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,14.16
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,10.17
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,9.02
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.4
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.77
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.62
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.01
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.96
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,33.7
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.8
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.8
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.26
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,transformer,,Temperature,C,24.4
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,42.73
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.8
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,179.2
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,15.5
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,10.87
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,7.42
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.6
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,7.71
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.68
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,15.88
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-23.41
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.81
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,66.5
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,95.9
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.35
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.06
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,46.44
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,-5.7
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,4.53
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.3
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.88
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,14.23
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.94
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.93
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.39
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,14.23
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-30.89
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.24
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,65.6
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.1
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,125.7
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,40.46
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,-9.58
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,7.28
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,98.3
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
330894,Beechfield Grove,2024-01-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,14.9
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.19
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.5
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.91
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.73
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,14.32
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-24.71
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-10.5
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,60.9
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,100.5
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.3
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.05
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,-1.26
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,84.0
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.4
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.44
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,8.74
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.5
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,8.17
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.11
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,16.78
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-25.15
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.12
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,70.5
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,103.2
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,7.58
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.07
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,47.16
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,0.3
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.4
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,15.17
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,8.62
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,7.63
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,64.1
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,4.47
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,9.2
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.67
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.57
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.75
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.57
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.97
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.1
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.22
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.63
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,5.95
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,73.9
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,16.53
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.13
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,7.94
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.03
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.99
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,13.91
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-18.01
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-9.23
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,58.8
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,74.7
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.0
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,41.27
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,78.6
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.7
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.78
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.63
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.2
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.86
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,11.67
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.11
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,50.2
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.97
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.16
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,13.28
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-14.93
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.92
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,57.0
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,62.0
