Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.89
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,37.83
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.5
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,79.6
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
330894,Beechfield Grove,2024-01-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.28
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.26
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,13.79
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.2
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.01
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,4.94
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.35
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.02
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,10.91
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-16.87
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-18.6
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,69.6
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,76.4
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.23
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.14
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.06
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,10.68
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,16.22
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.81
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.27
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,4.9
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-3.06
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.98
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.07
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.42
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.9
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-12.43
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.4
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.94
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,35.66
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,11.75
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.0
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.7
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
330894,Beechfield Grove,2024-01-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,13.08
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,13.76
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,6.83
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.76
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.66
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.34
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.7
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.72
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.36
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.13
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.01
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,74.0
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,11.28
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.34
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.06
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.69
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.58
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.45
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.8
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,48.2
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,26.93
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,,L3 Active Power,kW,11.28
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,,L2 Active Power,kW,13.03
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,,L1 Active Power,kW,9.21
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.56
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.24
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.16
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-11.49
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.0
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,46.9
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,49.8
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.81
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,29.35
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,48.7
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,,L3 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.33
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,,L1 Active Power,kW,6.15
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,,N Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.6
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.52
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.36
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.3
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.42
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,,L1 Active Power,kW,6.77
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.1
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.68
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.6
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.96
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.55
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.2
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.69
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.02
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.58
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.21
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,,L3 Active Power,kW,9.47
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.03
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,3.47
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.85
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.73
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.93
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.6
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.13
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.8
