Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.5
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,20.38
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.03
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,,L3 Active Power,kW,9.64
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.18
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,,L1 Active Power,kW,7.4
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.85
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.8
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.32
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-8.89
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,5.95
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
330894,Beechfield Grove,2024-01-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.25
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.92
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.42
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.31
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,2.01
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,9.98
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.89
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.13
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.8
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.56
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,26.11
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,2.53
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,,L3 Active Power,kW,11.75
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.32
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.04
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.8
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.92
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.54
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.57
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.76
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,29.54
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,3.57
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.67
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,9.04
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,6.52
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.71
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.3
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.56
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.14
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.48
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.07
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.59
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,10.12
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,7.35
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.48
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.55
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.27
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.79
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,23.22
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.45
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.73
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.08
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.53
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.07
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.0
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.14
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.24
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,7.56
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,6.8
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.44
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.92
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.98
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.28
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.79
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,4.68
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.71
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.87
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.11
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.5
