Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.23
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,23.23
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.6
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,10.38
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,8.79
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.19
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,4.19
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.47
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.81
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.08
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.74
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.9
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,21.1
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,0.27
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.96
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,,L1 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.22
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.37
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.03
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.86
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.14
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.69
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.68
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.21
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,,L1 Active Power,kW,7.95
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.32
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.3
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.04
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.85
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.42
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.16
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.62
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.76
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.11
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,,L3 Active Power,kW,12.52
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,,L2 Active Power,kW,4.88
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,,L1 Active Power,kW,5.74
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.3
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.15
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.92
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.87
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.29
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.17
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,,L2 Active Power,kW,4.67
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.96
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.43
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.95
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.41
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,4.68
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.94
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,,L2 Active Power,kW,4.16
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.37
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,,N Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.98
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.59
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.95
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.25
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.6
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,,L3 Active Power,kW,11.96
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,,L2 Active Power,kW,5.08
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,,L1 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,3.87
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,37.2
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.26
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.22
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.12
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.1
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.52
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.8
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.69
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,,L2 Active Power,kW,5.81
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,,L1 Active Power,kW,5.83
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,9.04
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.62
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.55
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.23
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.3
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.36
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,43.5
