Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.18
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,-1.28
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,11.98
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.97
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,6.61
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.7
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,4.84
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,9.49
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.44
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.43
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.1
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,28.16
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.3
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.59
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,5.87
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.5
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.8
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.52
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.91
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.25
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.88
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.59
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.09
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.72
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.31
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,18.32
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.71
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.16
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.64
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.58
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.37
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.48
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.89
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,8.55
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,6.08
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.34
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-12.01
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.44
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,50.9
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,18.56
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,-1.69
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,0.99
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,11.54
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.19
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-11.79
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.58
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,35.6
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.2
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.27
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.14
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.82
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,,L2 Active Power,kW,4.38
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,,L1 Active Power,kW,8.48
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.21
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.46
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.69
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.6
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.06
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.18
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,18.3
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.64
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,1.91
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,,L3 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,,L2 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.21
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.15
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.77
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.9
