Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.54
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.37
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.94
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.75
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,,L3 Active Power,kW,7.23
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,,L1 Active Power,kW,4.3
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.82
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.96
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.1
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.94
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.51
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.21
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,,L3 Active Power,kW,6.99
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,,L2 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,,L1 Active Power,kW,7.57
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.0
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.67
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.7
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.9
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.61
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.42
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.8
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.26
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,,L3 Active Power,kW,6.53
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,,L2 Active Power,kW,5.12
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,,L1 Active Power,kW,6.73
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.37
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.51
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.69
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.03
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,transformer,,Temperature,C,23.7
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.62
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,,L3 Active Power,kW,7.82
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,,L1 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.52
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.92
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.77
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.93
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.15
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,transformer,,Temperature,C,23.7
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.94
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,2.07
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,,L3 Active Power,kW,9.88
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,,L1 Active Power,kW,3.1
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,,N Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.88
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.13
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.7
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.22
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.33
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,0.14
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,8.84
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.1
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.48
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.43
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.37
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.47
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.41
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.47
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.04
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,0.51
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,8.13
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.09
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.25
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.35
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.53
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.66
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.42
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.11
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,46.0
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,7.75
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.9
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.89
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.48
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.4
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.18
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.56
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
