Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.46
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.21
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,21.78
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,0.13
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,4.92
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.12
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.74
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,5.44
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.2
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.22
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.58
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.15
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.66
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.9
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.55
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,-0.59
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.9
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.98
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,1.96
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.27
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,27.3
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.1
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.38
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.76
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.49
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.32
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.14
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.38
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,6.59
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.98
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.37
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.42
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.13
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.82
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.94
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.14
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,-1.37
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.0
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.91
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.5
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.8
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.42
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.62
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.02
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.28
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.52
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.09
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.88
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,2.02
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,,L3 Active Power,kW,8.71
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,,L1 Active Power,kW,8.81
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.79
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.61
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.49
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.56
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.9
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.5
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.29
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.37
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.11
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,0.35
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,2.42
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.33
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,,N Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.56
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.55
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.68
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.6
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.95
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.9
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.2
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,26.29
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,43.8
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.01
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,,L1 Active Power,kW,7.72
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,,N Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.2
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.81
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.52
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.37
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,12.71
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.69
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.84
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,0.82
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.1
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,2.22
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.8
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.17
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.16
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.5
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.43
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,11.49
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.21
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.71
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,48.4
