Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.33
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.38
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,2.8
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,23.99
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.3
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,,L3 Active Power,kW,8.86
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,,L2 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.56
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,11.11
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.92
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.45
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,23.97
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.31
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.8
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,,L3 Active Power,kW,11.22
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,,L2 Active Power,kW,7.02
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,,L1 Active Power,kW,7.92
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.19
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.36
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,12.59
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.55
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.48
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,53.0
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,30.81
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,6.64
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.56
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,,L2 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,,L1 Active Power,kW,7.93
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.9
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.9
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.15
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.95
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,11.94
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.87
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.69
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.4
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.82
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.66
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,4.05
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.93
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.91
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,,L1 Active Power,kW,8.72
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.46
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.08
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,12.1
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.88
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.35
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,51.0
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.97
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.14
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,,L3 Active Power,kW,9.65
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,,L2 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,,L1 Active Power,kW,8.36
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.35
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.41
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.88
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.0
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.96
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.8
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.92
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.81
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.29
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,,L2 Active Power,kW,5.96
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,,L1 Active Power,kW,9.49
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.82
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.9
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.51
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.5
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.53
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.23
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.37
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,,L3 Active Power,kW,11.06
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,,L2 Active Power,kW,5.85
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,,L1 Active Power,kW,8.05
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,,N Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,2.54
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.62
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.25
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.58
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.56
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,22.98
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,-0.57
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.31
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.21
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,,L2 Active Power,kW,6.5
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,,L1 Active Power,kW,7.18
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,,N Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.46
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.31
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
