Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.2
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.1
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.96
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.3
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,,L2 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.4
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.89
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.19
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.04
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,transformer,,Temperature,C,23.5
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,27.91
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,9.4
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,2.55
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.36
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.96
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.68
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.22
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.54
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.3
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,23.82
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.26
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,7.47
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,4.09
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.12
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.33
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.67
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.33
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.01
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,2.59
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,8.87
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,5.37
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,5.26
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.38
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.26
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.11
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.3
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.38
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.94
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,5.4
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.86
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,2.28
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.47
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.55
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.13
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.45
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.22
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.12
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,7.48
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.67
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,6.82
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.19
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,3.51
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.47
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.35
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.37
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,2.94
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.61
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,6.21
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.92
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.45
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.05
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.88
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.2
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.67
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.55
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,,L1 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,,N Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.7
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,2.09
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.51
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,11.78
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.85
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.39
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,26.9
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,49.7
