Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.52
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.93
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.2
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.23
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,62.1
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.0
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,,L2 Active Power,kW,5.35
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,,L1 Active Power,kW,4.62
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,,N Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.7
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.84
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.76
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.51
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.62
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.6
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.53
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,,L3 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,,L2 Active Power,kW,10.84
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,,L1 Active Power,kW,4.01
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.1
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.0
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.69
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.5
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.63
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.78
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-13.22
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.16
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,28.2
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.5
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.34
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,transformer,,Temperature,C,23.6
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,16.7
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.29
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,,L3 Active Power,kW,12.1
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.41
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,,L1 Active Power,kW,3.31
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,52.2
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.11
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.71
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.54
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.0
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.0
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.39
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,transformer,,Temperature,C,23.7
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,23.76
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.86
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,56.0
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.54
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,,L1 Active Power,kW,3.48
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.71
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.57
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.35
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.94
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.55
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.86
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,transformer,,Temperature,C,23.7
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,21.62
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,0.42
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,3.13
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,54.9
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,,L3 Active Power,kW,5.38
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,,L1 Active Power,kW,4.08
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,24.8
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.28
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.36
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.14
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,0.4
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.25
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.6
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.99
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.29
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.71
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.47
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.51
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.9
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,0.3
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,,L3 Active Power,kW,4.73
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,,L1 Active Power,kW,3.25
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.08
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.59
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.64
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.53
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.07
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.58
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.07
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.48
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,,L3 Active Power,kW,6.19
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.66
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.2
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.25
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.47
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.48
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
