Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,15.62
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,0.77
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.5
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,,L3 Active Power,kW,6.41
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.5
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.23
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,5.97
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.46
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.75
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.26
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.86
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,transformer,,Temperature,C,23.8
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,15.4
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,0.32
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.08
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,,L3 Active Power,kW,6.54
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.3
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.79
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.38
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.69
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,0.21
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,,L3 Active Power,kW,6.56
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,29.1
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,5.04
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.0
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.6
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.19
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.73
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.49
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.77
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.92
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,16.24
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.11
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.03
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,,L3 Active Power,kW,6.28
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.21
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,,N Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,28.1
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.55
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,21.0
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.44
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.89
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.46
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.16
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.27
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,,L3 Active Power,kW,5.55
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.19
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.51
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.13
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.73
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.48
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.57
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,14.25
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,1.61
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,,L3 Active Power,kW,6.32
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,6.17
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.77
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.27
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.65
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.99
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.67
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.49
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,,L3 Active Power,kW,6.48
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.95
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,15.3
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.65
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.86
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.63
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.88
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.33
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,16.96
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,0.17
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,,L3 Active Power,kW,7.46
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.47
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.93
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,32.8
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,6.57
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.7
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.74
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.86
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.64
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
