Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,transformer,,Temperature,C,23.9
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.77
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,0.03
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.88
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,,L3 Active Power,kW,7.34
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.4
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,,N Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.13
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,3.6
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.68
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.83
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.86
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.62
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.41
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,,L3 Active Power,kW,7.64
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,,L1 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,33.1
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.08
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.4
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.66
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.71
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.3
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.39
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,,L3 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.04
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.3
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,4.25
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.2
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.66
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.61
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.27
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.7
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.38
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.34
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.19
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,,L3 Active Power,kW,7.28
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,,L1 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.63
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,7.39
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.3
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.0
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.8
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.43
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.61
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,18.46
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.29
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.49
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,,L3 Active Power,kW,6.95
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,,L1 Active Power,kW,4.35
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.31
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,6.94
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.1
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,28.8
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.62
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.23
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.01
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.92
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.62
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.88
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,0.58
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,,L3 Active Power,kW,6.55
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,,L2 Active Power,kW,4.39
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,,L1 Active Power,kW,2.85
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.2
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.6
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.72
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.91
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.56
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.44
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.9
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,,L3 Active Power,kW,7.0
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,,L2 Active Power,kW,4.33
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,,L1 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.21
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,9.97
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.83
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.94
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.62
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.52
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.23
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.77
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.34
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,,L3 Active Power,kW,7.44
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,,L2 Active Power,kW,4.21
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.77
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,32.7
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.19
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,6.07
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,27.5
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.97
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.59
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.74
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
