Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.0
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.05
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.61
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.9
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,1.12
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,,L3 Active Power,kW,7.34
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,,L2 Active Power,kW,4.04
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.82
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,32.1
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.23
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,9.59
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,23.7
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,39.4
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.61
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.52
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.75
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.79
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.59
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.57
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.5
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,transformer,,Temperature,C,24.0
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,18.98
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.22
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,,L3 Active Power,kW,7.29
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,,L2 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,,N Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.13
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.07
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,42.9
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.54
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.78
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.88
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.46
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.65
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,1.33
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.58
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.2
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.4
330894,Beechfield Grove,2024-01-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,,L3 Active Power,kW,7.26
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,,L2 Active Power,kW,4.22
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.36
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,20.5
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,34.7
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.61
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.89
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.26
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.71
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.82
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.28
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,2.12
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.55
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,,L3 Active Power,kW,8.1
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.32
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.94
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,10.48
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,26.5
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.59
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.67
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.03
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.65
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.11
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.61
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.92
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,2.72
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.71
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,,L3 Active Power,kW,7.22
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,,L1 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,32.0
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.11
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,10.38
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.8
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.68
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.58
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.01
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.69
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.3
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.28
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,16.04
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.46
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.63
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,,L3 Active Power,kW,7.19
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.17
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,,L1 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,,N Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.07
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.5
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,8.98
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,21.7
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,37.1
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.71
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.02
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.43
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.5
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.42
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.26
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.71
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,0.07
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.25
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,,L3 Active Power,kW,7.93
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.85
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,11.0
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,27.8
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.1
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.99
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.78
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.74
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.88
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,0.07
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.5
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,3.4
330894,Beechfield Grove,2024-01-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,,L3 Active Power,kW,7.97
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,,L1 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,,N Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.6
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.14
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.26
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.79
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,10.24
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.09
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.93
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.54
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
