Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.22
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.4
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,transformer,,Temperature,C,24.1
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.57
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,2.52
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.63
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,,L3 Active Power,kW,8.1
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.17
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.39
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,8.83
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,27.9
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.0
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.24
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.94
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.79
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.71
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.54
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.6
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,2.69
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.09
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,,L3 Active Power,kW,7.81
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.28
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.48
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.04
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.63
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.38
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.6
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.73
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.92
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,0.46
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,,L3 Active Power,kW,8.5
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.24
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,,N Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.7
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.15
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.26
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.0
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.57
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.32
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.7
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.95
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.69
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,transformer,,Temperature,C,24.2
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,0.33
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,47.0
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,3.6
330894,Beechfield Grove,2024-01-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.07
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,,L2 Active Power,kW,4.07
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,,L1 Active Power,kW,4.46
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.33
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.94
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.17
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.18
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.37
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.3
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.4
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.0
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.15
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,-3.14
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,3.34
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,16.6
330894,Beechfield Grove,2024-01-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,,L3 Active Power,kW,9.04
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,,L2 Active Power,kW,3.3
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,,N Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.71
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.65
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.79
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.98
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.06
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.48
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.9
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.91
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.3
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,19.99
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,1.76
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,2.8
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.8
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.25
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.24
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.6
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.74
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.26
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.99
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-3.71
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-2.76
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.03
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,23.36
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,1.89
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,57.6
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,11.1
330894,Beechfield Grove,2024-01-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,,L3 Active Power,kW,11.5
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,,L2 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,,L1 Active Power,kW,2.73
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.3
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.64
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.44
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.14
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.51
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.15
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.5
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.44
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.66
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.7
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.35
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,1.82
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,55.8
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,,L3 Active Power,kW,10.27
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.35
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.43
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.88
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.87
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.95
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.59
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.0
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.93
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.55
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
