Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.46
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.67
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.2
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.2
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,transformer,,Temperature,C,24.3
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.06
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,3.96
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.7
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,,L3 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.79
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,,L1 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.2
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.42
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.93
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.95
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.75
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.78
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-4.71
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.91
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.8
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.8
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.17
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,17.95
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,2.18
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,3.78
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,37.3
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,13.4
330894,Beechfield Grove,2024-01-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,,L3 Active Power,kW,8.98
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,,L1 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.5
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.09
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.68
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.91
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,3.7
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.49
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.76
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.04
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.97
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.0
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.54
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.64
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,3.8
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,23.03
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.74
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,4.0
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,48.9
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,4.5
330894,Beechfield Grove,2024-01-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,18.5
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,,L3 Active Power,kW,8.98
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.85
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,,N Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.12
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.34
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,1.84
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.8
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.9
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.87
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-5.32
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.65
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.0
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.72
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,20.38
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.79
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,,L3 Active Power,kW,9.37
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,,L1 Active Power,kW,5.29
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,,N Current (RMS),A,17.7
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,23.1
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.27
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,1.73
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.86
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.76
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.6
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.8
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.2
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.69
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.66
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.47
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.42
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.3
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.63
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.12
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.39
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,2.26
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,13.6
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,,L3 Active Power,kW,6.1
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,,L2 Active Power,kW,3.42
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.59
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,,N Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,28.4
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.3
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.35
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.36
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,1.88
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.84
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.4
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,4.9
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.93
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.92
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.41
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.25
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.55
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.5
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.07
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.6
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.03
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.9
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,1.07
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,2.56
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,10.2
330894,Beechfield Grove,2024-01-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,14.1
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,,L3 Active Power,kW,6.68
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.45
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,,L1 Active Power,kW,5.05
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,,N Current (RMS),A,12.9
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,30.3
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.75
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.97
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.7
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.1
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.72
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.84
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.05
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.68
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-6.22
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.05
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.87
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.07
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,1.29
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,3.83
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.4
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,11.9
330894,Beechfield Grove,2024-01-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,,L3 Active Power,kW,9.09
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,,L2 Active Power,kW,3.8
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.23
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.9
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.41
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.41
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,1.83
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.83
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.5
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.85
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.91
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-7.43
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-3.93
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,31.7
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.4
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,20.71
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,-1.65
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,3.39
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,17.2
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,,L3 Active Power,kW,8.41
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,,L2 Active Power,kW,4.28
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,,L1 Active Power,kW,5.66
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,,N Current (RMS),A,15.8
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.48
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.35
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.72
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.98
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.03
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,7.9
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,10.9
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.93
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.76
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.1
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.17
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.25
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
