Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.68
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,transformer,,Temperature,C,25.1
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,-1.66
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,4.44
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,8.8
330894,Beechfield Grove,2024-01-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,,L3 Active Power,kW,6.89
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,,L2 Active Power,kW,9.58
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.55
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.32
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.11
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.05
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.1
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,5.9
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.82
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.18
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.7
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.12
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-4.07
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,42.7
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.53
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.01
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.03
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,transformer,,Temperature,C,25.1
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,1.93
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,3.65
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,10.5
330894,Beechfield Grove,2024-01-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,18.2
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,,L3 Active Power,kW,9.38
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,,L2 Active Power,kW,4.63
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,,L1 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,,N Current (RMS),A,18.6
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.52
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.22
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,2.16
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.18
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.74
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.4
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,8.9
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.88
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.16
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.27
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.63
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.17
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.8
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.8
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.45
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.9
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,transformer,,Temperature,C,25.1
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.43
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,-1.27
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,5.06
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.3
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,9.1
330894,Beechfield Grove,2024-01-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,,L3 Active Power,kW,8.69
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,,L2 Active Power,kW,5.01
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,,L1 Active Power,kW,8.11
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,,N Current (RMS),A,14.5
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.1
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.37
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.52
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,3.06
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,1.19
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,2.01
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,10.0
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,15.6
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,5.6
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,10.1
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.0
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.91
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.01
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.74
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.26
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.64
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.3
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.38
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,transformer,,Temperature,C,25.1
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,22.54
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,3.16
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,6.84
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,,L3 Active Power,kW,8.8
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,,L2 Active Power,kW,5.17
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,,L1 Active Power,kW,5.54
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,,N Current (RMS),A,17.8
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.0
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.43
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.27
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.8
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,3.75
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,1.4
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,12.6
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,17.9
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.89
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.83
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,8.47
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.31
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.05
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.2
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.9
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.38
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.51
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.6
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,transformer,,Temperature,C,25.1
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.53
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,-0.41
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.1
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,4.7
330894,Beechfield Grove,2024-01-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,,L3 Active Power,kW,9.17
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,,L2 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,,L1 Active Power,kW,5.42
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.9
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,23.6
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.3
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-1.01
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,5.32
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,1.64
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,1.23
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,23.5
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.3
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.1
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.96
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.31
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.81
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.22
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.05
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.91
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.7
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.5
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.5
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,1.0
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,transformer,,Temperature,C,25.1
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.46
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.42
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,2.83
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,4.3
330894,Beechfield Grove,2024-01-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,18.1
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.39
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,,L3 Active Power,kW,9.42
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,,L2 Active Power,kW,4.77
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,,L1 Active Power,kW,5.91
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,,N Current (RMS),A,19.0
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.45
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.1
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.98
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,3.95
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,1.9
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,1.22
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,13.9
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,18.7
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.2
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.0
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.66
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.27
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.9
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,10.35
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,-8.44
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,-5.94
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.5
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,44.0
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.2
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.51
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.15
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.15
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.02
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,0.01
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.02
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.6
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.87
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,3.32
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,5.0
330894,Beechfield Grove,2024-01-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,19.8
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,,L3 Active Power,kW,9.57
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,,L2 Active Power,kW,5.24
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,,L1 Active Power,kW,6.06
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,,N Current (RMS),A,18.4
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.1
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.49
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.25
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.96
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,2.63
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,1.95
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,1.8
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,9.5
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,13.3
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,8.3
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,9.7
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.98
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.34
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.14
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.91
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,-9.59
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-7.13
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,41.3
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.57
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.8
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.8
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,0.0
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,0.0
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,-0.01
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,0.5
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,0.8
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,0.7
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,transformer,,Temperature,C,25.0
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.07
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,-0.62
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,3.28
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.0
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,9.3
330894,Beechfield Grove,2024-01-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.1
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,,L3 Active Power,kW,9.96
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,,L2 Active Power,kW,5.97
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,,L1 Active Power,kW,5.73
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,,N Current (RMS),A,20.7
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,24.7
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-1.34
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.29
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.87
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,4.06
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,1.72
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,1.52
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,14.0
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,19.4
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,7.5
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,7.7
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-2.22
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,1.12
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,1.15
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.26
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,-10.76
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-6.32
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
330894,Beechfield Grove,2024-01-23T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.1
